Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93423
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6994600000000001
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96332
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.19
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7998
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6343
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07243
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3529
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38201
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8569
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91736
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539899999999999
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97018
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93964
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8414
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72534
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.81
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05888
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08321
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40069
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93802
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861399999999999
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95041
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79672
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96664
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9154
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7540899999999999
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08589
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13765
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37069
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91672
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8726799999999999
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73892
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
