Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.923
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93341
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70672
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03474
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09645
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39248
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92578
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89441
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7270800000000001
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.935
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880600000000001
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92084
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6702199999999999
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051320000000000005
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23632
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38335
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91244
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85815
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95291
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76031
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96017
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8858600000000001
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88482
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94693
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.31
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00847
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15032
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37676
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92575
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8403299999999999
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9006299999999999
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91724
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96103
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
