Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87976
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94369
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73983
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.81
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09007000000000001
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30611
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3859800000000001
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91986
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72717
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97153
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95813
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75644
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11614
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31099
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3984
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97653
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92236
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94488
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68695
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93664
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8508
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74469
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.31
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030560000000000007
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18267
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40465
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92541
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7185600000000001
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95013
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94589
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89786
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79046
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
