Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8865
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93527
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76281
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8914799999999999
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62515
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00172
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33397
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39025
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9288
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8699899999999999
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95471
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74679
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95254
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94107
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93313
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74432
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,98.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.63
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03035
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16103
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37505
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95502
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88949
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91687
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73648
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.56
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8943200000000001
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63613
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.5
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20842
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11476
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37102
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506799999999999
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87826
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
