Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77084
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97299
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7070000000000001
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2249
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16698
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37945
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8348399999999999
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.884
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8813200000000001
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9154
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93463
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95618
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69104
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.44
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03572
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20107
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39528
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8515299999999999
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94244
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7509100000000001
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73083
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.81
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7058399999999999
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08699
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13973
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38555
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8365100000000001
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8615700000000001
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80957
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74957
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
