Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95178
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91318
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75879
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14907
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2314
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3716
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81872
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76962
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85525
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94177
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79242
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92889
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94141
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95874
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.75
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1476
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26418
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39425
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80285
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93988
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84872
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95074
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73941
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.94
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92056
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66479
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05882
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22728
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37179
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77435
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8442700000000001
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96143
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68942
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94937
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
