Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81555
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.81
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0945
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21944
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3836
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7882
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88846
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91821
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76339
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96902
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.44
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91693
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67462
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.12
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12688
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21767
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39446
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9379
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7854300000000001
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97293
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94482
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590399999999999
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,83.88
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.63
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13024000000000002
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24453000000000005
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39925
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94342
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99457
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79538
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95673
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8986200000000001
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,239.19
