Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,135.62
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,135.62
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.69
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17076
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40771
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41839
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79916
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9209
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77594
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.06
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,169.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,169.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,169.88
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.62
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14385
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09868
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40151
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94122
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8734700000000001
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7904
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97592
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95822
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001100000000001
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92975
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8350799999999999
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.19
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09807
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32061
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41863
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750899999999999
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84115
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7611399999999999
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94812
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8308700000000001
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,238.77
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,127.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
