Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11983
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40426
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8694700000000001
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8838799999999999
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7661100000000001
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94943
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93545
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80829
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,141.38
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,103.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.27971
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31231
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42477
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92224
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79382
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98309
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,165.25
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,165.62
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,165.38
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,93.12
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.25
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11611
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17037
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39782
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8004100000000001
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96497
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94287
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80755
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,100.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,100.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,100.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90509
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,157.12
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,157.5
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,120.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10942
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16185
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40185
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
