Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766799999999999
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8322700000000001
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,156.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,156.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,156.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,119.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.69
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19908
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2004
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37853
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.884
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92911
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8186
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,111.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,111.62
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,176.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,176.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,97.88
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15532
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19426
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41399
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86429
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88013
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8046800000000001
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,155.12
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19377
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25774
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099600000000001
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88821
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80923
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
