Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76605
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96106
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,176.25
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,176.75
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,97.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.56
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07127
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30617
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4290100000000001
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80618
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95709
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,158.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,158.62
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.06
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16268
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36388
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40816
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91366
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86551
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8430799999999999
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96277
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,158.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,159.12
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2011
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19881
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40252
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88376
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91876
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98538
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83941
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
