Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99414
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96252
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,108.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87497
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,160.75
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,161.12
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,138.25
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,138.75
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03938
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18843
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39367
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91394
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90732
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82025
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,103.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,103.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96432
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8922700000000001
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,167.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,167.62
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,128.12
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,131.5
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.88
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.81
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22289
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49227
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37206
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95761
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98483
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96048
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,192.5
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,192.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,192.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31365
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39077
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92392
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83294
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
