Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90597
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,181.88
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,182.25
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,141.62
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.38
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25158
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21614
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39294
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96057
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94318
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96408
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,165.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,165.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,99.12
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.62
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08968
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34618000000000004
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4109100000000001
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86105
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93735
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8303799999999999
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8438700000000001
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,164.25
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,158.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,158.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.25
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16685999999999998
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0927
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40597
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266899999999999
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94864
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
