Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,161.62
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,162.12
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,122.38
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,122.88
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,117.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16655
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17205
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38564
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90426
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951399999999999
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84796
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,110.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92944
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,172.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,172.25
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,156.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,156.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,141.62
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18456
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34911
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42638
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94092
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86731
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98923
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,145.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,145.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91693
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.77
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,224.38
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,224.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,128.25
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,102.12
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21895
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29302
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4185100000000001
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85034
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98483
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,151.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,151.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82586
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,235.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,235.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,235.12
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,137.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,138.38
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.69
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
