Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21019
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40932
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39989
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95959
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,190.12
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,190.25
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.12
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,146.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,146.75
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.62
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.69
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09529
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3297
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38161
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91424
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92084
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99609
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,120.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,120.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96176
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,188.62
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,192.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,189.62
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,129.62
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,153.5
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.69
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17101
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17659
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41595
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8720399999999999
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90982
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95227
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88699
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,135.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,196.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,196.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,196.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,162.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,168.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10335
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29723
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39449
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
