Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83835
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93652
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970299999999999
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99002
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,128.38
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,128.62
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96497
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,182.25
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,182.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.38
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,152.5
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,152.88
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.75
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,151.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,151.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.12
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08019
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30028
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37252
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93225
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86682
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,132.38
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,133.25
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,181.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,181.25
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,143.25
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0735
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35579
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35445
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74795
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,125.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,184.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,184.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,184.5
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,166.5
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,170.75
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,168.62
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,129.12
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,129.38
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21901
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4338
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40246
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
