Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92166
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,126.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95221
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.55
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.95
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,183.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,183.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.12
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,141.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,154.75
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,155.25
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06197
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36794
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37624
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91141
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91095
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80804
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99515
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,110.5
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,110.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,167.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,167.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.75
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,188.88
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,189.25
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,135.38
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.25
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13435999999999998
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26906
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38949
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95682
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90127
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98804
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,97.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.8
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,177.88
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,179.12
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,187.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,187.62
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,136.25
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.69
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20836
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30523
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40044
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
