Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99704
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,111.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,100.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.28
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.34
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,201.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,201.75
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,149.62
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,183.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,183.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.38
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.13
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07561
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4098100000000001
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38683
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97043
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92364
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90768
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99094
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,135.38
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,135.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.25
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,201.75
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,202.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,202.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,193.38
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,193.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,154.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,154.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24755
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49886
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42416
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80166
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,128.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.27
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.3
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,236.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,261.75
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,262.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,262.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,185.88
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,186.12
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,160.62
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,170.12
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.38
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.19
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.34817
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5975600000000001
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44451
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99594
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196399999999999
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,157.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
