Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,81.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,336.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,343.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,339.88
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,224.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,224.38
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,224.25
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,143.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.75
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.43
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.30498000000000003
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37322
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4454
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8733799999999999
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99805
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82916
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,191.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,191.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,191.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.67
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.69
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,70.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,293.38
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,293.5
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,293.5
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,148.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,148.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12953
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40444
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3799300000000001
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90216
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80124
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98923
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,179.38
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,179.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,157.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.75
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,114.62
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.149
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26442
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39373
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.56
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94788
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84726
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99753
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,37.0
