Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,188.12
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,189.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,193.62
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,206.5
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,156.62
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,157.25
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17986
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2997
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37499
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85715
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,107.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,238.73
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,198.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,198.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,198.62
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,158.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,160.75
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.88
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,165.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,165.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,165.12
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23909
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35067
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3958
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75503
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91662
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8220200000000001
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,104.75
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,181.75
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,174.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,178.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.81
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14992
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4441100000000001
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4342
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766200000000001
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8954799999999999
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93002
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88476
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,129.5
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,129.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,129.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8693200000000001
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,182.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,186.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,184.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,168.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,169.88
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.25
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,103.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.81
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12819
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5378
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42733
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
