Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88034
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95407
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88882
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,133.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,133.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82385
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,186.88
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,199.5
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,174.25
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,177.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,90.62
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.31
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04622
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3778
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3969
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94223
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,134.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73254
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,223.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,232.5
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,225.38
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,186.75
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,197.62
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,111.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19326
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4063
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40749
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83621
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,123.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,122.75
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.56
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20855
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,185.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,187.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,168.5
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,168.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.75
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85101
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
