Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92938
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91418
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99783
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94061
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,238.62
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,244.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,241.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,237.12
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,240.88
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,239.25
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,202.38
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,205.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,191.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,196.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,194.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,194.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,199.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,197.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,195.12
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,200.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,199.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89215
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8926700000000001
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6441899999999999
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88794
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99606
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52792
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.73
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,84.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,83.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,64.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,353.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,354.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,353.38
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,348.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,350.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,349.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,272.25
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,274.75
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,273.88
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,68.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,69.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,66.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,283.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,287.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,285.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,288.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,291.5
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,290.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,276.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,283.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,279.62
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5775100000000001
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66979
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93597
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91492
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97238
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90243
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8420700000000001
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,97.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,101.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,98.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,406.75
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,409.12
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,408.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,424.62
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,426.25
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,425.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,415.62
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,418.38
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,416.88
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,69.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,66.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,280.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,287.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,284.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,288.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,290.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,289.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,279.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,282.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,281.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67752
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83288
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8348399999999999
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
