Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,110.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87124
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93732
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.09
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,100.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,113.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,90.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,418.88
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,421.5
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,420.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,475.25
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,476.62
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,476.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,382.75
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,384.12
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,383.38
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,174.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,177.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,176.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,172.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,173.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,172.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,172.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,176.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,174.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6150100000000001
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91318
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81128
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99414
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,102.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94528
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75943
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,76.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,72.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,314.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,316.62
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,315.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,299.38
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,300.88
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,300.25
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,280.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,280.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,280.75
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.44
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08553
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34136
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39016
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85339
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92917
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585200000000001
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7915
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85162
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7601899999999999
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,126.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.75
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15303
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30202
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39675
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81701
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77505
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92123
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90475
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93072
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
