Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93942
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73382
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,132.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,117.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.69
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04677
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23003
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36989
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92993
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8438100000000001
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.13
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93613
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84604
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92523
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,135.62
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.88
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.69
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25783
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15955999999999998
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39892
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7113
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.71948
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.13
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.44
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80618
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6150100000000001
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77487
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,124.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.94
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8749100000000001
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.32457
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,151.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,152.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.63
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06816
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22051
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39254
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.19
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.56
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28597
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69485
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.56
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39205
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.845
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87787
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
