Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,120.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96179
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7661399999999999
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76208
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,37.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.31
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75055
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66162
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7477699999999999
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95612
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58016
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,182.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,188.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,185.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,151.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,154.38
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.75
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7964100000000001
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.44
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55489
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.44
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9429
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95987
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,230.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,231.25
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,230.62
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,209.62
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,212.25
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,192.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,193.62
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,192.75
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,105.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.13
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71005
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.43249
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.81
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.94
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82315
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65368
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7137100000000001
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96292
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97647
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.69
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07097
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,60.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,244.62
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,245.25
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,244.88
