Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,193.38
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,193.75
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,162.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,165.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.12
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.37
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.94
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-85.13
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00923
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.028
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08043
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.44
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13454000000000002
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.39342
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,39.19
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.69
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74282
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80414
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75457
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.94
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93997
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.81
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88266
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11583
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.56
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.81
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.94
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-86.13
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04521
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03819
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.07692
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.19
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.19
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.222
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.21273000000000009
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.87
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.05681
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09911
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95624
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91547
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,133.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,153.75
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,154.62
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.25
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.25
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.75
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.37
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00798
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0424
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0959
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.944
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91397
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81042
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92047
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,180.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,180.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,180.62
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,137.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,97.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.44
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-86.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03914
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01289
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06371
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
