Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.69
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-120.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15053
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.44112
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.19
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.69
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93994
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40566
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97671
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.44
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91861
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94907
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10884
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.31
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.81
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-87.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04784
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02934
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0945
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8522
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80496
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78561
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73754
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.69
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15135
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,162.75
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,163.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,113.5
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,94.38
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.68
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.44
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03047
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11589
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09581
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-114.56
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804299999999999
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99014
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.27739
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.56
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.87
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244600000000001
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96423
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15275999999999998
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,92.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.69
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09386
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.31
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.81
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.69
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00121
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11141
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10994
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.69
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.3861
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
