Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,47.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6239899999999999
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97024
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42061
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,90.12
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.81
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16057000000000002
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.69
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,136.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,137.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.12
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13158
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30376
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41564
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07402
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.56
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8226600000000001
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96045
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24724
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.94
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05119
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,131.12
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.56
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0725
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28627
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40014
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79025
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.13
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74771
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81985
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7954100000000001
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.5
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50503
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,148.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,149.5
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,115.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,92.25
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.68
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09834
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26506
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37884
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.94
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25579
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.63
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88144
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01933
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
