Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.25
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94357
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9411
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87503
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23461
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32073
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39483
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53646
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7922899999999999
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.32
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87616
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61346
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97006
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.38
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94128
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18694
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,118.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08872999999999999
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18273
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39074
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-100.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75457
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.14144
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.94
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94095
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60888
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87039
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92859
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66693
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.19
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.75
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16426
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27623000000000003
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40145
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22094
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15855999999999998
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.69
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4761
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64318
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
