Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92331
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,148.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,148.88
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.62
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2278
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3417
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39843
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93588
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759399999999999
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87631
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7935800000000001
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99496
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97937
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.845
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,230.12
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,231.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,230.75
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,89.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.81
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17937
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13042
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42223
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.94
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93335
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54562
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.06
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.505
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.94
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55608
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,208.12
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,209.38
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.75
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,68.25
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.32128
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35451
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40966
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-132.94
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14617
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.4652600000000001
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71582
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99628
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61245
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
