Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,230.5
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,233.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,232.12
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09712
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18911
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41457
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.06
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40099
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92926
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88165
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7257
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86606
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.44
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1237
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.56
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.56
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09712
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15169000000000002
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3817
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.63
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32546
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79278
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.19
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90442
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53756
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95358
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8457899999999999
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.69
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12468
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27694
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39434
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81195
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98843
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760700000000001
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.94
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96594
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90518
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,117.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
