Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04485
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37646
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37819
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8810100000000001
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53158
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.34133
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81643
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97415
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87802
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92245
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,118.38
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12279
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28722
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38128
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-120.69
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.38808
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.19
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65988
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916299999999999
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91308
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.06
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12633
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28865
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38119
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03771
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81799
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7527699999999999
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7206100000000001
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91275
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93164
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1707
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26159
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38582
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
