Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.81
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93408
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09264
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91946
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97861
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.93
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91952
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52435
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,119.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,131.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,135.12
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.94
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06886
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22777
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38128
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87323
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81186
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.81
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53838
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89425
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.56
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95825
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.33831
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,144.38
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07692
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22496
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34978000000000004
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96802
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7459399999999999
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2687
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96262
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.13
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94324
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52065
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,139.62
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,141.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,107.88
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.63
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06307
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2686
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38137
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9155
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.44
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6672
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
