Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94583
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,120.38
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07131
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09947
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41234
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98581
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.94
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49297
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95898
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98923
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94473
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.94
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91138
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99854
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.47665
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,131.75
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,134.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,141.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,142.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.56
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00536
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23528
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41454
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90845
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85919
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.81
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89538
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93127
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.13
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50997
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,113.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11922
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23128
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40618
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83606
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.56
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95819
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.03456
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75961
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.0
