Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92673
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60018
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,125.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,125.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.092
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3796
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39632
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7722399999999999
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8422799999999999
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21212
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80905
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97366
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87326
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71582
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05544
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20806
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40679
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84775
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87485
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95908
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91449
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98181
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99048
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91949
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.73
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.77
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,120.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,121.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,129.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,105.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,106.25
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00179
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22686
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41045
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88156
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8747799999999999
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.19
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95779
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77484
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90384
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
