Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,120.25
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,120.75
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16933
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25658000000000003
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37182
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84952
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77523
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.37
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99811
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79916
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87729
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92325
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,168.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,168.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,136.25
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,136.5
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25554
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26784
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37621
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-117.06
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93072
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.22243
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69216
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92441
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8862899999999999
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,164.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,164.25
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.62
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06111000000000001
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24117
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36666
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78299
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78891
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92828
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29946
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90262
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97433
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.69
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
