Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15917
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27309
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42211
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98886
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78338
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68862
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96271
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,126.75
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,124.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03624
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17015
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40984
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9389
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94003
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90613
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98038
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94473
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94012
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.56
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08843
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34151
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40465
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97461
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46029
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76718
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96832
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96527
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,153.38
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,100.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04997
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35015
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37447
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88339
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
