Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76248
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74197
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99704
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91275
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79168
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.23
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.45
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.45
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,235.52
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,128.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.44
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16707
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29238000000000003
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36916
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91476
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94882
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467100000000001
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88833
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95343
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.09
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.67
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.86
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,94.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.94
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12422
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19152
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37856
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8504299999999999
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7560399999999999
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89541
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93539
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,107.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,134.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10646
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20531
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39809
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96689
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91763
