Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96948
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89389
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94855
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95193
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,99.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,116.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,162.19
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09697
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29088
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41152
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97461
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92633
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7700199999999999
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81479
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.52
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.56
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.19
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02174
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34365
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3706
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91745
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,185.5
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,186.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,185.75
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03688
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2954
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37194
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94562
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89264
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94861
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87921
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
