Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91571
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8515
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02473
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2799
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37288
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91852
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97412
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91064
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95343
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,101.62
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16405
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26778
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37206
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92099
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93304
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8838799999999999
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,119.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,119.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01875
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27102
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38766
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8358700000000001
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88455
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94095
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956299999999999
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
