Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.72
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.8
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.31
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05238
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31716
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39178
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8906200000000001
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90829
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91611
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.84
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.91
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.22
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.27
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,117.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,122.38
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.94
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06493
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29397
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38341
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827200000000001
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.89
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,237.91
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.66
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.7
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,99.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-117.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00984
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2824
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38433
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946200000000001
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
