Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,116.75
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,117.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.63
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01653
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28521
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.389
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93808
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89792
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93985
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93146
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90173
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.88
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01744
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29195
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40276
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86136
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94922
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97961
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96872
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80542
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92868
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85782
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.81
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0414
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32903000000000004
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39306
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95856
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97784
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96738
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.87
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92801
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70657
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.56
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1198
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39306
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39004
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
