Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8765200000000001
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85498
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8920600000000001
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76461
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02947
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22527
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40157
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89636
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88525
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72229
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,99.62
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03517
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21749
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.394
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92047
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96664
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90539
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88818
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76278
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.94
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09258
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22536
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39055
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92438
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92563
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
