Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95322
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9000799999999999
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98148
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77383
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08937
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20848000000000005
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37108
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970600000000001
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94992
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8225100000000001
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,84.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.63
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05937000000000001
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1783
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37426
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91888
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94467
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97989
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90069
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95196
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93732
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88656
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73849
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.25
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05226
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25631
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40011
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9079
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
