Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14060999999999998
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22799
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40017
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93738
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77093
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97043
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91952
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8034899999999999
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.06
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.94
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2119
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18251
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37478
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94849
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97189
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7561
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97107
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92532
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82245
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.06
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10011
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18917
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38262
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95163
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78204
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.948
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91653
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75512
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.3
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
