Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14409
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15752
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40383
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78473
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93783
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93802
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7572300000000001
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.94
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04659
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27749
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41067
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79794
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80938
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11507
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13380999999999998
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37285
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95187
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92123
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77984
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77646
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17806
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15041
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37722
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
