Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97684
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8064899999999999
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91351
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76904
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2043
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10951
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41064
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784200000000001
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92038
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94858
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76117
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94528
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72107
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,88.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,89.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.44
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09767
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23162
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41213
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88885
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96912
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94098
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7477699999999999
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97763
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8453
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75125
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.31
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08156000000000001
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19249
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36696
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84021
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
