Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95718
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7643399999999999
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90567
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74124
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0215
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23967
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38579
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82068
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92898
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7702600000000001
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91595
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,97.38
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15673
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10375
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38296
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8255899999999999
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92505
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75076
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8854
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73764
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.81
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.5
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01869
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18892
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38637
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7799
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91565
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97037
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75137
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
