Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91919
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77093
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,101.62
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11855
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09126
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38039
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85895
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89856
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87472
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81219
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75647
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97507
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92596
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75564
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.13
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08806
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17229
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38726
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80716
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88336
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90152
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95499
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81848
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.13
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22438
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1812
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39025
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79879
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89386
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75103
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95029
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86593
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7409
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
