Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.19
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15486
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1892
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38964
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548600000000001
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93313
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74554
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78479
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0584
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24413
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38277
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89291
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74575
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98843
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95908
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92676
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78622
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05907
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05202
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38436
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87829
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8614200000000001
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75113
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90439
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81723
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,99.88
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
