Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03389
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2065
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.381
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370000000000001
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88733
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7576
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9000799999999999
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88641
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-110.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15447
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17803
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4089
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84726
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93771
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91455
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7166399999999999
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96252
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8743
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,118.38
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01677
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2614
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41369
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598299999999999
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829899999999999
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92551
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76867
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.88
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90726
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86551
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.38
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07451
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16884000000000002
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38231
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90613
