Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89725
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9078
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7994
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96573
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91122
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8232700000000001
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.44
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08827
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30208
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37725
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89435
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79001
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8814700000000001
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85562
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.25
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.13
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07546
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19182
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37807
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95206
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83859
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97818
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79208
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8334
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,128.5
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11055
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21859
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38216
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95575
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83725
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
