Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7843
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98871
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96197
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97992
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8417600000000001
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,130.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,130.62
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15077000000000002
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3156
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37972
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8443
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900100000000001
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8198799999999999
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96771
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93631
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8467399999999999
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,121.12
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.69
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.56
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10201
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1668
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38314
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87713
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92773
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81253
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8273
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,127.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,168.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,170.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,172.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,174.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,172.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,178.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,175.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93527
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77462
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8904700000000001
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78177
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
