Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75436
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,84.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,66.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,60.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,347.88
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,348.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,348.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,275.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,275.62
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,275.38
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,253.75
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,256.25
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,255.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,173.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,173.38
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,174.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,174.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,174.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,177.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,180.38
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,178.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92697
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77612
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79684
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739899999999999
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,79.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,79.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,71.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,329.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,330.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,329.88
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,328.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,328.62
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,328.25
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,298.5
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,299.12
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,298.75
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17751
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14568
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3593
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96118
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88394
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215600000000001
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95657
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91232
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,138.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,127.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.31
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18309
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1508
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37676
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90677
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8801899999999999
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8846700000000001
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356299999999999
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98138
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94498
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8862
