Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,135.25
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.19
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05785
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.161
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39736
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92358
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82763
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90546
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,114.12
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,133.88
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,101.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15922999999999998
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14376
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36962
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92886
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7955899999999999
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,137.62
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,119.12
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,111.5
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1075
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17943
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40291
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8786
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91907
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90332
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
