Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,147.38
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,128.62
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09224
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35772
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39394
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82773
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92795
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8944700000000001
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,135.25
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13887
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15145
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37728
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96527
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91925
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92987
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8803700000000001
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,132.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,132.88
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,122.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,122.5
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.38
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17365999999999998
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18093
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4219
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99612
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98047
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8630399999999999
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,184.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,185.38
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.12
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,133.5
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,133.75
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,162.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,162.38
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.25
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.63
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04939
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16230999999999998
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41079
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
