Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77508
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,110.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91608
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84765
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,178.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,178.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,141.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,116.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.31
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14202
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15648
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41152
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87771
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93787
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78833
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98697
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98923
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,115.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8309
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,208.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,208.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,140.38
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,140.62
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,102.75
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.19
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06798
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17024
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39565
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92377
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.974
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94369
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91275
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91714
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7823100000000001
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8654799999999999
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,143.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,129.38
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.56
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08287
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17842
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40261
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
