Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90204
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76815
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95514
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90539
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,146.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,122.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,123.5
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09267
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34307
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38778
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77658
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98184
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8811899999999999
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,132.38
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,147.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,147.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2043
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2379300000000001
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37356
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89471
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93771
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77423
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8911399999999999
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,150.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,150.88
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.62
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,134.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,134.75
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,124.12
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.38
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07152
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17912999999999998
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38549
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8945
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7966
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
