Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87869
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,159.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,160.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,175.88
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,176.12
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,176.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,90.5
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02559
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2502
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38857
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8753299999999999
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,114.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96982
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87546
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,185.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,185.62
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,174.88
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,175.12
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.69
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1122
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29543
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37835
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74325
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80874
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,144.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.88
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,172.38
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,172.62
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.12
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12871
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13729
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41344
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85583
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98804
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97867
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
