Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94089
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82135
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,135.5
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,135.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-124.69
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11485
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2423
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40652
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805799999999999
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75351
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8581200000000001
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,145.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,145.25
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.12
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,190.12
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,191.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.62
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,121.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0797
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2679
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39803
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91702
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80606
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98148
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95389
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.95
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,156.75
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,157.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,192.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,193.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.88
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,118.25
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,118.62
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.81
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09117
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15996
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4034
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95108
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93512
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96924
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94681
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94736
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
