Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.61
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.64
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,133.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,122.62
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,123.75
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,141.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07192
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43246
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40905
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93689
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80465
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,170.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,171.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,161.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,162.12
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,133.25
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03575
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23897
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41857
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,114.62
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95172
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,169.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,170.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,134.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,127.75
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.88
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.56
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0941
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21724
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41878
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97217
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72827
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,133.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.88
