Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.62
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-116.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05541
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22747
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35674
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.56
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5916100000000001
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94827
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94827
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95019
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,106.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,151.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,151.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,151.12
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.25
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09462
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37447
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4186
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91873
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6519699999999999
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,163.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,164.5
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,164.25
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,150.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,151.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,150.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11891
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2101
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41732
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94937
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77752
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98563
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6116
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,167.62
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,169.12
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.12
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,141.5
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,142.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.88
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14887999999999998
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22402
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38882
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
