Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981899999999999
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6492
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98923
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98886
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,118.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,118.75
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91351
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7078800000000001
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,159.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,159.12
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,195.38
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,206.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,200.75
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17983
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3959
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43346
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8379200000000001
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99673
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6965
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,108.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91717
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94693
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,143.75
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,143.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,169.25
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,169.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-127.69
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.87
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10909
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32793
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35247
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80301
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8264100000000001
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.81
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96017
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94083
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64178
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,146.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,92.62
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97128
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37887
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
