Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88818
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39242
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97043
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.88
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54702
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,184.75
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,186.38
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,174.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,174.38
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.57
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.56
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.87
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04527
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06731000000000001
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10066
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8608100000000001
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44829
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8877200000000001
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81781
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,145.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13896
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44485
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37304
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94144
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78723
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.31
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97958
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73364
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51937
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.81
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95196
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98047
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6202300000000001
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,154.12
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.62
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,147.38
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,168.19
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02489
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37328
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38445
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97156
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79452
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
